Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.65
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.27
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.87
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,31.6
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.68
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
531903,Barratts Cock-Y-North,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.42
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.8
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,31.7
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.77
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
531903,Barratts Cock-Y-North,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.36
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.02
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,31.8
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.24
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
531903,Barratts Cock-Y-North,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.41
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.8
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,31.9
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.58
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.4
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
531903,Barratts Cock-Y-North,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.6
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.96
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,32.0
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.7
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.08
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
531903,Barratts Cock-Y-North,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.5
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,32.2
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
531903,Barratts Cock-Y-North,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.63
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.05
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,32.3
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.42
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.77
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
531903,Barratts Cock-Y-North,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.61
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.83
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,32.4
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.52
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.3
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
531903,Barratts Cock-Y-North,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
