Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.38
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.66
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,32.5
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.41
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.23
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
531903,Barratts Cock-Y-North,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.33
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.64
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,32.7
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.49
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
531903,Barratts Cock-Y-North,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.06
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.24
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,32.8
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
531903,Barratts Cock-Y-North,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.29
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,32.9
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.14
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
531903,Barratts Cock-Y-North,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.67
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.73
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,33.1
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.92
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
531903,Barratts Cock-Y-North,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.58
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.65
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,33.2
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.2
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
531903,Barratts Cock-Y-North,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.88
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.5
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,33.4
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.06
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
531903,Barratts Cock-Y-North,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.57
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.95
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,33.5
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.15
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.89
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
531903,Barratts Cock-Y-North,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.09
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.8
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.55
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,33.7
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.66
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.12
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
531903,Barratts Cock-Y-North,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
