Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.79
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.48
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.13
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,33.8
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.26
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.05
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.22
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
531903,Barratts Cock-Y-North,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.43
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.69
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,34.0
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.86
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.4
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
531903,Barratts Cock-Y-North,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.07
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.79
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.74
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,34.2
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.43
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
531903,Barratts Cock-Y-North,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.34
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,34.3
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.89
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
531903,Barratts Cock-Y-North,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.54
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.5
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,34.4
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.61
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.09
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
531903,Barratts Cock-Y-North,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.37
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.49
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.07
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,34.6
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.06
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.06
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
531903,Barratts Cock-Y-North,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.09
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.81
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.37
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.7
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.2
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,35.1
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.99
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.58
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.03
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
531903,Barratts Cock-Y-North,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.49
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.95
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.51
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.18
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.2
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,35.2
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.51
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.16
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
531903,Barratts Cock-Y-North,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.55
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.06
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.29
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.1
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.1
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,35.4
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.64
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.42
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.27
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
531903,Barratts Cock-Y-North,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
