Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.17
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.71
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.12
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.53
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.5
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.9
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,35.5
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.45
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.41
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.89
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
531903,Barratts Cock-Y-North,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.61
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.87
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.7
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.69
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.61
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.94
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.6
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,35.6
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.02
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.13
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.13
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
531903,Barratts Cock-Y-North,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.05
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.65
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.21
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.9
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,35.8
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.48
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.17
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.8
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
531903,Barratts Cock-Y-North,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.17
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.36
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.96
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.4
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,76.2
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.2
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,35.9
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.3
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.22
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
531903,Barratts Cock-Y-North,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.4
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.16
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.97
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.38
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.0
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.5
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,36.0
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.96
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.03
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.18
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
531903,Barratts Cock-Y-North,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.43
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.39
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.45
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.1
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.94
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.6
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.1
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.4
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,36.1
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.16
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.3
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
531903,Barratts Cock-Y-North,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.15
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.34
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.53
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,90.8
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.2
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,36.2
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,135.7
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
531903,Barratts Cock-Y-North,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.05
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.38
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.9
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.89
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.39
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,75.0
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.8
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.3
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,36.3
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.61
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.48
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.13
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,130.7
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
531903,Barratts Cock-Y-North,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.24
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.53
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.12
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.66
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.05
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.2
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.4
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.7
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,36.4
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
