Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.93
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.76
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.95
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,128.7
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
531903,Barratts Cock-Y-North,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.14
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.85
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.48
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.61
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.5
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.69
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,36.5
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.93
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.59
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.25
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
531903,Barratts Cock-Y-North,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.24
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.95
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.83
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.76
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.9
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.91
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.2
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,36.6
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.3
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.81
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.45
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
531903,Barratts Cock-Y-North,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.06
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.65
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.51
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.3
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.0
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.82
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.7
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.9
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.68
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.2
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,36.6
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.85
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.01
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.93
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,133.1
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
531903,Barratts Cock-Y-North,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.0
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.12
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.87
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.06
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.79
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.7
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,36.7
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.51
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.51
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.54
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
531903,Barratts Cock-Y-North,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.5
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.42
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.77
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.2
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.9
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.37
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.82
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.72
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.5
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.7
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.5
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,36.8
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.5
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.14
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.02
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
531903,Barratts Cock-Y-North,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.27
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.72
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.94
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.87
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.5
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.58
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.8
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.6
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.7
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,36.8
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.47
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.65
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.65
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
531903,Barratts Cock-Y-North,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.66
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.3
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.66
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.88
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.7
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.96
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.23
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.9
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.72
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,70.9
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.7
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.2
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,36.9
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.27
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.11
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.57
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,128.4
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
531903,Barratts Cock-Y-North,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.66
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.33
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.14
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.34
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.91
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.49
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.72
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.9
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.7
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.5
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,36.9
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.11
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.57
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.83
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
531903,Barratts Cock-Y-North,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.11
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.69
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.53
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.87
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,73.8
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.6
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.17
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
