Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.79
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.14
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.68
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.31
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.88
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.7
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.4
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,36.9
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.17
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.92
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.87
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
531903,Barratts Cock-Y-North,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.84
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.53
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.93
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.7
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.52
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.13
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.59
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.24
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.75
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.7
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.7
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.4
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,36.9
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.68
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.85
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,128.9
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
531903,Barratts Cock-Y-North,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.63
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.65
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.99
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.34
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.54
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.24
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.98
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.3
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.5
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.1
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,36.9
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.87
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.59
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.57
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,145.0
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
531903,Barratts Cock-Y-North,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.28
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.73
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.95
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.3
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.03
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.96
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.55
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.22
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.97
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,102.2
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,126.7
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,122.2
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,36.9
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.23
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.64
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.66
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,152.4
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
531903,Barratts Cock-Y-North,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.1
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.21
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.45
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.1
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.1
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.5
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.81
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.88
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.13
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.92
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.91
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.94
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,78.8
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.2
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,133.0
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,36.9
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.73
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.16
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.56
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,133.7
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
531903,Barratts Cock-Y-North,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.51
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.05
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.66
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.52
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.69
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.4
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.18
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.9
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.6
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.44
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.81
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.68
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.78
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,86.0
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.9
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,127.7
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,150.9
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,36.9
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.02
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.11
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.89
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
531903,Barratts Cock-Y-North,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.28
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.03
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.56
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.08
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.95
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.71
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.55
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.91
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.34
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,77.0
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.7
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,133.0
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,36.8
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.97
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.33
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.73
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
531903,Barratts Cock-Y-North,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.2
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.91
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.66
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.9
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.3
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.28
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.64
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.89
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.9
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.95
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,77.4
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,128.7
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.0
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,36.8
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.76
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.64
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.35
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
531903,Barratts Cock-Y-North,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.78
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.72
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.03
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.3
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.61
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.13
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,34.52
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.76
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,82.2
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,146.9
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.7
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,36.8
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.69
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.4
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.11
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
531903,Barratts Cock-Y-North,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.35
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.06
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.53
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.5
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
