Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.61
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.51
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.05
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,34.12
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.79
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,81.4
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,147.4
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.9
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,36.7
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.57
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.04
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.5
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
531903,Barratts Cock-Y-North,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.55
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.27
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.16
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.1
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.74
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.89
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.45
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.87
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.54
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.05
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.42
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.2
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.2
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.0
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,36.6
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.56
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.29
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.6
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,120.4
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
531903,Barratts Cock-Y-North,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.72
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.33
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.24
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.9
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.49
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.5
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.63
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.79
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.17
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.36
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.77
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,117.6
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.0
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,36.5
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.67
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.64
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.64
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
531903,Barratts Cock-Y-North,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.15
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.99
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.4
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.9
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.31
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.48
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.04
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.37
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.95
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.97
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.8
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.5
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,36.5
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.28
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.67
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.98
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
531903,Barratts Cock-Y-North,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.06
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.24
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.71
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.8
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.79
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.43
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.04
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.88
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.58
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.9
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.2
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,36.4
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.89
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.83
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.35
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
531903,Barratts Cock-Y-North,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.23
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.24
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.6
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.4
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.0
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.12
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.8
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.64
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.21
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.28
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.97
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.65
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.5
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.3
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.7
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,36.3
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.54
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.72
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.26
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,136.7
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
531903,Barratts Cock-Y-North,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.65
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.37
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.77
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.71
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.5
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.55
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.86
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.74
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.68
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.12
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.27
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.4
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.6
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.0
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,36.2
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.16
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.94
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.8
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
531903,Barratts Cock-Y-North,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.78
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.38
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.99
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.1
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.2
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.52
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.77
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.02
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.65
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,76.5
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.4
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.3
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,36.1
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.35
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.56
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.45
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
531903,Barratts Cock-Y-North,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.32
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.87
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.76
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.6
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.4
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.07
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.13
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.49
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.43
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,94.1
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.4
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.9
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,36.0
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.4
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.19
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.38
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
531903,Barratts Cock-Y-North,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
