Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.0
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.78
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.94
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.74
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.93
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.3
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,32.06
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.61
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,79.8
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,136.2
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.7
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,35.9
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.12
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.31
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.63
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
531903,Barratts Cock-Y-North,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.38
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.66
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.55
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.82
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.76
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.1
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.95
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.06
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.91
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.72
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,83.4
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,135.6
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.4
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,35.8
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.55
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.62
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.36
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
531903,Barratts Cock-Y-North,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.67
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.32
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.92
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.04
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.02
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.62
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,84.0
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.8
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,122.9
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,35.7
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.86
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.88
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.96
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
531903,Barratts Cock-Y-North,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.55
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.66
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.7
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.64
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.33
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.02
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.05
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.86
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,91.9
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.9
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,144.5
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,35.6
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.06
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.7
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.42
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,142.9
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
531903,Barratts Cock-Y-North,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.76
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.36
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.09
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.03
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.75
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.42
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,102.1
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.4
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,150.8
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,35.5
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.72
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.71
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.1
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,138.6
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
531903,Barratts Cock-Y-North,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.55
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.93
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.35
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.5
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.85
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.44
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.95
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.2
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.92
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,114.7
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,143.6
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,132.4
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,35.3
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.85
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.61
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.65
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,160.4
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
531903,Barratts Cock-Y-North,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.39
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.7
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.67
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.17
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.95
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.23
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.33
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,109.5
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,131.5
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,126.3
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,35.2
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.89
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.41
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.6
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,152.7
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
531903,Barratts Cock-Y-North,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.85
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.51
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.01
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.9
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.58
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.52
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.21
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.59
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,32.0
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.34
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,102.8
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,137.5
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,122.8
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,35.1
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.13
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.46
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,155.3
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
531903,Barratts Cock-Y-North,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.88
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.99
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.64
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.36
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.62
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.54
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.28
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,98.1
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,122.9
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.3
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,35.0
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
