Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.4
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.59
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.93
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,149.6
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
531903,Barratts Cock-Y-North,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.52
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.07
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.36
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.88
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,91.4
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.4
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.0
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,35.0
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.76
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.29
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,143.3
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
531903,Barratts Cock-Y-North,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.21
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.15
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.88
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.22
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.24
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.61
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,87.1
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.7
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,34.9
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.27
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.06
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,139.7
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
531903,Barratts Cock-Y-North,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.05
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.19
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.62
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.61
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.15
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.53
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.27
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.8
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.2
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.0
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,34.8
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.32
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.04
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
531903,Barratts Cock-Y-North,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.97
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.96
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.25
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.88
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.03
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,121.1
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.5
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,137.2
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,34.8
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.8
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.49
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,159.2
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
531903,Barratts Cock-Y-North,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.68
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.89
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.43
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.45
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,127.4
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,138.1
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,34.7
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.35
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.1
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.7
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,140.7
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
531903,Barratts Cock-Y-North,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.77
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.36
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.88
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.03
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.23
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.31
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.28
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,100.3
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.0
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,34.6
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.46
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.4
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,137.0
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
531903,Barratts Cock-Y-North,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.43
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.83
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.02
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.86
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.89
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,84.4
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.9
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,34.6
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.06
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.84
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.33
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
531903,Barratts Cock-Y-North,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.74
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.92
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.25
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.83
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.09
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.85
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,80.8
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.9
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,34.6
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.62
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.76
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.17
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
531903,Barratts Cock-Y-North,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.92
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
