Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.0
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.03
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.21
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.7
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.6
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,34.5
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.4
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
531903,Barratts Cock-Y-North,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.31
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.61
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.31
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,76.2
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,34.5
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.39
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.32
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
531903,Barratts Cock-Y-North,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.74
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.48
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.24
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,89.7
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.0
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,34.5
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.21
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.9
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.17
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
531903,Barratts Cock-Y-North,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.74
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.45
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.77
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,87.7
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.6
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,34.5
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.03
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.98
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.89
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
531903,Barratts Cock-Y-North,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.63
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.3
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.54
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.78
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,82.0
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.5
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,34.4
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.9
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
531903,Barratts Cock-Y-North,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.44
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.6
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.0
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,84.1
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.4
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,34.4
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.22
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.28
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
531903,Barratts Cock-Y-North,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.46
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.22
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.69
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.54
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.5
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,34.4
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.45
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.12
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.22
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
531903,Barratts Cock-Y-North,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.65
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.59
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.25
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,78.5
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,34.3
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.52
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.33
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
531903,Barratts Cock-Y-North,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.67
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.48
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.2
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.02
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.98
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.31
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.3
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,34.3
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.54
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.15
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.74
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
531903,Barratts Cock-Y-North,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.56
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.53
