Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.94
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.08
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.9
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,75.9
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,34.3
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.31
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.06
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
531903,Barratts Cock-Y-North,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.42
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.44
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.75
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,84.6
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.7
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,34.2
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.48
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.89
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
531903,Barratts Cock-Y-North,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.09
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.03
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.99
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.06
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.2
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.3
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,34.2
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.91
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
531903,Barratts Cock-Y-North,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.34
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.2
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.03
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.54
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.3
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,34.1
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.68
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
531903,Barratts Cock-Y-North,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.71
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.17
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.82
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,34.1
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.06
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.77
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
531903,Barratts Cock-Y-North,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.33
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.46
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.26
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.8
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.77
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,34.0
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.26
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.36
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.24
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
531903,Barratts Cock-Y-North,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.27
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.39
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.37
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.93
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,34.0
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.66
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.43
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.72
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
531903,Barratts Cock-Y-North,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.56
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.33
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.41
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.15
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.1
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,33.9
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.43
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.48
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
531903,Barratts Cock-Y-North,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.1
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.77
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.86
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.78
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,72.9
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,33.8
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.21
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.09
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
531903,Barratts Cock-Y-North,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
