Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.03
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.12
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.85
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.6
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,33.7
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.97
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.39
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
531903,Barratts Cock-Y-North,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.43
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.17
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.73
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.9
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,33.6
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.86
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.58
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.87
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
531903,Barratts Cock-Y-North,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.38
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.45
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.22
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.31
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.7
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.2
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,33.5
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.98
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.12
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
531903,Barratts Cock-Y-North,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.04
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.89
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.68
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.3
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,33.4
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.04
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.36
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
531903,Barratts Cock-Y-North,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.87
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.96
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.43
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.18
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.71
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.59
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.2
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,33.3
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.18
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.33
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
531903,Barratts Cock-Y-North,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.14
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.18
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.63
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.22
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,33.2
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.51
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.46
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
531903,Barratts Cock-Y-North,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.96
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.55
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,33.1
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.98
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.99
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
531903,Barratts Cock-Y-North,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.82
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.87
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.02
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.66
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,33.0
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.86
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.18
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
531903,Barratts Cock-Y-North,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.7
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.0
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.93
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,32.9
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
