Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.56
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.7
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
531903,Barratts Cock-Y-North,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.85
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.62
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.59
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.3
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,32.8
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.02
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.77
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
531903,Barratts Cock-Y-North,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.59
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.74
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.65
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.47
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.6
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,32.6
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.2
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.33
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
531903,Barratts Cock-Y-North,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.33
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.3
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.05
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.8
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,32.6
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.13
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.32
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.4
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
531903,Barratts Cock-Y-North,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.9
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.32
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.7
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,78.4
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,32.4
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.94
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.07
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
531903,Barratts Cock-Y-North,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.45
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.32
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.37
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.94
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,79.2
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.6
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,32.3
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.56
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.64
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.71
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
531903,Barratts Cock-Y-North,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.14
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.41
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.07
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.94
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,88.3
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.7
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,32.2
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.06
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.48
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
531903,Barratts Cock-Y-North,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.36
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.96
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.96
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.8
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,77.1
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.9
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,32.1
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.18
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.74
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
531903,Barratts Cock-Y-North,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.18
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.37
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.68
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.33
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.31
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,76.1
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.6
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,32.0
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.17
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.55
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.11
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
531903,Barratts Cock-Y-North,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
