Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.31
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.22
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.48
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.7
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.1
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,31.9
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.26
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.25
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
531903,Barratts Cock-Y-North,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.24
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.2
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,74.4
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.2
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,31.8
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.19
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.9
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.74
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
531903,Barratts Cock-Y-North,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.7
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.31
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.01
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,73.1
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.2
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,31.7
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.7
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.07
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
531903,Barratts Cock-Y-North,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.49
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.17
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.1
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,82.0
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.2
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,31.6
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.94
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.04
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.45
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,133.0
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
531903,Barratts Cock-Y-North,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.13
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.59
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.91
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.84
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.5
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.4
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,31.6
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.99
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.97
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.39
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
531903,Barratts Cock-Y-North,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.55
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.35
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.79
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.32
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.49
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.4
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.7
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,31.5
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.73
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.92
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
531903,Barratts Cock-Y-North,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.8
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.26
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.72
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.09
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.8
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,79.0
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.5
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,31.5
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.96
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.75
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.26
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
531903,Barratts Cock-Y-North,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.48
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.15
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.84
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.94
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.7
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.2
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,31.4
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.49
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.19
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.2
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
531903,Barratts Cock-Y-North,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.13
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.26
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.59
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.66
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.66
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.0
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.7
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,31.4
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.5
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.29
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.68
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
531903,Barratts Cock-Y-North,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.47
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.03
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
