Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.13
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.69
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.32
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.6
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,31.3
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.83
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.83
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.11
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
531903,Barratts Cock-Y-North,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.39
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.31
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.33
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.03
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.71
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.84
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.4
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,31.3
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.05
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.72
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.42
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
531903,Barratts Cock-Y-North,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.93
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.41
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.84
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.4
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.4
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.5
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,31.3
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.46
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.09
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.74
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
531903,Barratts Cock-Y-North,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.4
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.92
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.81
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.62
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.79
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.43
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.46
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.1
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.1
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,31.2
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.46
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.79
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.54
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
531903,Barratts Cock-Y-North,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.73
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.02
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.62
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.93
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.8
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.6
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.8
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,31.2
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.79
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.99
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.16
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
531903,Barratts Cock-Y-North,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.56
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.08
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.78
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.23
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,81.2
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.4
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.2
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,31.1
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.95
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.65
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
531903,Barratts Cock-Y-North,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.45
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.98
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.0
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.79
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.8
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.2
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,31.1
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.27
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.58
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.11
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
531903,Barratts Cock-Y-North,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.9
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.36
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.52
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,31.1
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.58
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.98
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.04
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
531903,Barratts Cock-Y-North,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.32
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.85
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.2
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.7
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.8
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.81
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.05
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.1
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.7
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,31.2
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.6
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.28
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,50.04
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,138.9
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
531903,Barratts Cock-Y-North,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
