Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.75
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.47
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.9
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.84
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.9
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.8
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.3
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.4
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.4
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,31.3
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.71
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.12
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.66
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,140.5
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
531903,Barratts Cock-Y-North,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.84
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.93
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.61
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.3
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.7
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.0
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,31.3
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.56
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,42.61
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.25
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
531903,Barratts Cock-Y-North,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.2
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.3
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.03
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.6
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.9
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.6
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.4
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,31.3
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.11
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.88
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
531903,Barratts Cock-Y-North,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.44
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.21
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.67
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.63
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.08
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,86.1
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.1
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,31.4
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.17
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,43.14
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.23
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
531903,Barratts Cock-Y-North,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.43
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.26
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.38
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.72
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.9
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,31.5
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.61
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.73
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
531903,Barratts Cock-Y-North,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.23
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.89
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.33
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.92
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.6
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,31.6
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.81
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.79
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
531903,Barratts Cock-Y-North,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.85
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.94
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.64
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,31.7
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.01
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.46
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
531903,Barratts Cock-Y-North,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.02
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.33
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,31.8
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.18
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
531903,Barratts Cock-Y-North,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.41
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.44
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,31.9
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
