Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.79
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
531903,Barratts Cock-Y-North,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.64
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,32.1
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.45
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.55
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
531903,Barratts Cock-Y-North,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.01
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.79
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.69
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,32.2
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
531903,Barratts Cock-Y-North,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.71
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.48
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,32.3
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.21
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.14
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
531903,Barratts Cock-Y-North,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.9
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.48
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,32.4
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
531903,Barratts Cock-Y-North,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.79
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.45
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,32.6
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.07
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.35
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
531903,Barratts Cock-Y-North,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.77
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.54
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,32.7
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.54
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
531903,Barratts Cock-Y-North,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.47
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.16
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,32.9
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.59
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
531903,Barratts Cock-Y-North,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.23
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,33.0
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.83
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.75
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
531903,Barratts Cock-Y-North,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
