Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.5
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.14
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,33.2
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.7
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.88
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.61
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
531903,Barratts Cock-Y-North,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.76
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.3
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,33.3
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.03
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.4
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
531903,Barratts Cock-Y-North,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.04
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.08
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,33.5
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.89
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
531903,Barratts Cock-Y-North,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.82
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.15
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,33.6
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
531903,Barratts Cock-Y-North,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.81
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.44
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.42
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,33.7
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.61
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
531903,Barratts Cock-Y-North,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.87
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.16
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.75
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,33.9
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.53
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
531903,Barratts Cock-Y-North,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.52
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.63
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.48
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,34.0
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.2
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.89
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.81
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
531903,Barratts Cock-Y-North,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.3
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,34.2
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.45
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
531903,Barratts Cock-Y-North,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.38
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.4
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,34.3
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.87
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
531903,Barratts Cock-Y-North,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
