Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.44
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.97
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.94
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,34.5
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.94
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
531903,Barratts Cock-Y-North,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.56
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.42
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.62
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.0
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,34.6
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.28
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.93
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
531903,Barratts Cock-Y-North,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.59
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.44
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.85
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.22
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.3
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,34.8
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.35
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.22
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
531903,Barratts Cock-Y-North,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.47
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.0
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,34.9
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.72
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
531903,Barratts Cock-Y-North,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.52
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.43
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.35
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.7
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,35.0
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.29
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
531903,Barratts Cock-Y-North,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.41
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.42
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.0
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,35.2
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.7
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.45
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
531903,Barratts Cock-Y-North,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.29
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.65
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.97
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.2
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,35.3
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.6
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.35
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.96
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
531903,Barratts Cock-Y-North,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.41
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.67
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.54
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,73.1
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.7
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,35.5
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.97
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.88
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
531903,Barratts Cock-Y-North,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.88
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.74
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.03
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.04
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.2
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,35.7
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.96
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.44
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
531903,Barratts Cock-Y-North,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
