Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.93
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.25
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.61
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,70.6
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.6
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,35.8
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.65
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.41
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.34
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
531903,Barratts Cock-Y-North,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.35
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.18
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.22
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.49
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.8
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.7
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,37.2
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.57
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.8
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
531903,Barratts Cock-Y-North,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.84
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.7
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.17
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.36
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.25
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.75
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.6
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.7
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,37.3
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.24
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.55
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
531903,Barratts Cock-Y-North,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.09
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.0
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.18
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.69
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.5
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.17
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.4
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.3
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,37.5
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.24
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.47
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
531903,Barratts Cock-Y-North,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.78
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.9
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.15
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.67
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.71
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,74.8
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.4
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,37.6
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.22
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.6
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
531903,Barratts Cock-Y-North,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.7
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.1
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.09
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.0
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.93
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.1
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,73.2
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.0
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.7
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,37.8
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,44.48
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.69
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
531903,Barratts Cock-Y-North,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.56
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.9
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.11
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.65
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.67
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.1
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.2
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,37.9
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.5
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.95
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
531903,Barratts Cock-Y-North,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.87
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.63
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.4
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.95
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.1
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,87.1
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.9
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,38.0
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.16
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.53
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.18
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
531903,Barratts Cock-Y-North,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.48
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.7
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.07
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.03
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.41
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.75
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,90.4
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.1
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,38.1
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
