Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.91
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.45
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.93
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,130.0
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
531903,Barratts Cock-Y-North,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.84
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.1
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.25
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.78
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.74
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,85.8
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.6
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,38.2
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.6
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.44
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,127.4
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
531903,Barratts Cock-Y-North,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.12
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.2
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.07
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.08
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.59
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.13
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.4
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.8
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,38.3
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.79
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.36
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,123.6
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
531903,Barratts Cock-Y-North,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.02
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.0
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.34
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.32
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.59
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.18
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,84.1
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.5
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,38.4
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.65
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.32
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
531903,Barratts Cock-Y-North,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.04
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.31
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.1
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.54
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.72
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.81
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.29
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.37
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,83.8
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.2
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,38.4
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.15
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,53.8
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.98
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,141.1
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
531903,Barratts Cock-Y-North,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.52
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.43
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.7
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.18
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.64
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.84
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,96.3
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.2
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,38.5
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.49
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.74
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.75
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,148.4
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
531903,Barratts Cock-Y-North,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.81
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.14
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.31
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.6
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.7
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.14
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.17
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.58
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.42
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,98.0
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.7
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,129.7
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,38.5
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.08
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.97
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,64.44
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,174.8
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
531903,Barratts Cock-Y-North,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.07
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.04
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.5
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.18
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.18
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.47
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.82
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,99.8
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.9
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,140.6
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,38.6
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.02
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.71
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,57.41
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,137.1
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
531903,Barratts Cock-Y-North,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.8
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.73
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.31
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.1
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.91
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.11
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.73
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.46
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,95.4
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,139.6
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,38.6
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.21
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.14
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,59.64
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,134.2
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
531903,Barratts Cock-Y-North,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.19
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.23
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.0
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.07
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.37
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
