Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.92
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.76
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.38
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,91.9
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.4
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,134.0
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,38.6
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.57
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.02
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.02
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
531903,Barratts Cock-Y-North,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.72
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.66
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.59
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.0
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.43
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.2
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.06
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.23
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.49
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,99.4
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.7
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,135.1
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,38.7
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.95
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.27
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.36
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,135.0
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
531903,Barratts Cock-Y-North,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.71
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.29
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.16
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.2
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.96
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.42
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.35
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.44
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,90.7
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,122.5
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,38.8
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.18
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.1
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.45
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,132.9
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
531903,Barratts Cock-Y-North,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.27
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.0
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.4
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.21
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.17
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.35
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,87.6
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.5
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.7
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,38.8
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.39
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.86
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.03
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,133.2
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
531903,Barratts Cock-Y-North,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.32
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.92
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.61
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.8
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.96
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.07
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.8
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.41
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.2
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.56
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.1
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.5
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,38.8
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.26
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.99
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.83
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,121.5
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
531903,Barratts Cock-Y-North,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.9
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.93
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.5
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.63
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.59
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.97
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.06
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.21
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.91
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,74.7
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.4
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.3
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,38.8
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.6
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.95
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.69
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
531903,Barratts Cock-Y-North,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.26
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.49
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.5
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.5
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.12
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.14
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.8
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.65
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.81
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.74
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.09
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.36
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.4
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.6
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.4
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,38.8
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.12
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.79
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.9
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
531903,Barratts Cock-Y-North,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.36
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.69
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.07
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.9
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.83
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.06
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.33
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.05
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.27
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,96.0
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.2
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,132.0
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,38.8
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.58
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.82
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.77
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,148.7
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
531903,Barratts Cock-Y-North,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.52
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.68
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.34
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.1
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.9
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.33
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.37
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.3
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.8
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.2
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,84.0
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,117.7
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.3
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,38.7
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.91
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.47
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.45
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,138.2
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
531903,Barratts Cock-Y-North,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.68
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.92
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.93
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.7
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
