Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.76
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.24
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.06
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.6
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.76
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,80.4
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.2
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.5
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,38.6
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.24
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.7
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,149.0
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
531903,Barratts Cock-Y-North,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.7
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.78
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.1
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.5
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.26
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.34
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.78
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,93.2
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.7
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,135.6
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,38.6
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.68
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.59
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.11
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,143.2
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
531903,Barratts Cock-Y-North,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.98
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.46
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.4
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.2
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.89
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.84
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.39
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.75
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.54
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,74.0
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.7
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,122.8
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,38.5
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.78
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.6
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
531903,Barratts Cock-Y-North,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.55
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.85
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.31
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.0
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.33
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.7
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.6
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.23
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.95
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.92
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.56
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.78
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,96.9
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.0
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,128.7
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,38.4
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.39
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,71.47
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.22
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,159.7
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
531903,Barratts Cock-Y-North,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.36
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.61
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.09
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.4
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.02
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,73.4
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.1
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.35
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.22
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.7
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,102.4
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.4
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,136.5
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,38.3
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.47
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,67.43
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.64
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,166.8
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
531903,Barratts Cock-Y-North,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.35
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.65
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.31
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.9
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.81
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.31
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.59
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.61
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.34
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,98.0
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.5
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,142.8
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,38.2
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.74
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.49
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.73
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,160.7
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
531903,Barratts Cock-Y-North,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.28
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.09
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.46
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.9
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.16
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.4
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.11
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.55
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.84
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.53
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.51
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,95.5
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.6
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,135.3
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,38.0
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.13
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.43
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,76.24
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,183.8
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
531903,Barratts Cock-Y-North,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.54
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.11
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.47
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.0
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.8
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.94
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.1
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.1
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.1
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.97
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.04
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.57
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.97
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,92.3
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.7
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,132.7
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,37.9
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.48
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.42
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.37
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,140.6
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
531903,Barratts Cock-Y-North,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.9
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.28
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.2
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.64
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.01
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.1
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.77
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.0
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.55
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.04
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,97.3
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,122.3
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,145.3
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,37.8
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.44
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.99
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.15
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,162.4
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
531903,Barratts Cock-Y-North,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
