Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.03
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.0
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.41
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.6
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.53
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.77
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.73
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.68
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,36.44
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,103.5
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,131.8
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,155.6
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,37.6
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.79
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,64.59
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.75
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,147.0
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
531903,Barratts Cock-Y-North,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.64
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.09
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.9
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.1
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.73
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.67
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.65
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,40.22
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,116.6
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.8
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,171.7
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,37.4
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.74
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.87
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.45
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,144.7
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
531903,Barratts Cock-Y-North,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.29
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.5
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.56
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.8
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.05
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.97
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.29
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.19
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,41.38
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,113.8
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,130.4
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,175.7
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,37.3
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.23
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.27
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.35
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,142.9
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
531903,Barratts Cock-Y-North,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.88
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.36
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.32
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.0
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.54
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.91
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.8
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,36.35
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,42.78
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,138.0
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,155.4
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,182.3
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,37.1
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.03
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.94
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.14
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,139.7
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
531903,Barratts Cock-Y-North,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.73
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.3
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.03
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.2
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.3
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.95
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.91
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.9
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.59
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,32.14
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,41.23
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,125.3
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,138.0
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,176.2
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,36.9
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.66
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.31
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,75.93
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,175.4
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
531903,Barratts Cock-Y-North,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.35
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.3
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.38
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.8
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.9
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.54
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.4
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.64
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.98
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,37.74
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,109.6
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.6
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,161.7
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,36.7
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.41
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.72
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.46
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,182.5
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
531903,Barratts Cock-Y-North,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.79
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.5
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.9
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.6
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.27
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.3
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.2
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.36
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.07
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,38.17
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,121.4
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.6
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,163.8
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,36.5
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.47
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.32
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.79
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,173.2
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
531903,Barratts Cock-Y-North,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.32
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.79
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.5
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.89
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.12
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.78
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.15
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,39.98
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,134.4
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.7
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,170.9
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,36.3
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.31
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.43
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,70.82
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,177.8
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
531903,Barratts Cock-Y-North,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.57
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.3
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.69
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.9
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.2
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.59
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.22
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.63
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,40.66
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,143.9
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,128.4
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,173.4
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,36.1
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
