Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.6
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.16
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,76.77
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,205.8
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
531903,Barratts Cock-Y-North,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.09
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.16
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.99
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.9
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.17
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.79
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,38.92
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,143.4
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.6
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,166.9
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,36.0
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.61
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.59
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.76
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,159.3
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
531903,Barratts Cock-Y-North,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.68
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.3
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.1
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.5
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.9
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.41
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.91
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,32.25
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,37.21
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,140.4
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,141.0
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,159.6
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,35.8
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.89
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.11
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,73.54
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,185.2
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
531903,Barratts Cock-Y-North,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.19
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.67
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.9
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.84
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.46
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.91
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,37.17
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,134.6
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.6
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,158.0
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,35.7
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.09
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.1
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,64.81
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,148.0
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
531903,Barratts Cock-Y-North,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.15
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.79
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.62
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.03
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.49
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,36.82
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,134.2
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,156.1
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,35.6
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.36
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.97
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.74
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,144.6
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
531903,Barratts Cock-Y-North,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.26
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.4
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.66
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.35
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.08
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,116.7
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,137.0
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,35.5
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.41
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.33
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.8
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,139.2
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
531903,Barratts Cock-Y-North,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.62
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.1
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.01
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.81
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.88
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,115.5
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,141.0
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,35.4
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.9
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.46
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.13
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,139.7
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
531903,Barratts Cock-Y-North,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.16
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.95
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.77
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.44
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,98.5
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.1
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.2
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,35.4
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.9
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.89
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.58
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
531903,Barratts Cock-Y-North,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.42
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.79
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.37
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,63.8
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.5
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.74
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.84
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.03
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.22
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,78.1
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.4
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.8
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,35.3
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.71
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.36
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.53
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
531903,Barratts Cock-Y-North,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
