Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.06
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.86
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.05
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.2
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,89.8
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.1
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,35.2
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.39
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.47
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
531903,Barratts Cock-Y-North,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.4
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.62
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.88
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,89.0
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.6
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,35.1
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.67
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.72
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.9
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
531903,Barratts Cock-Y-North,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.39
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.2
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.6
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.5
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,35.1
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.08
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.21
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.11
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
531903,Barratts Cock-Y-North,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.42
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.24
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.67
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.87
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,83.6
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.6
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,35.0
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.74
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.55
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
531903,Barratts Cock-Y-North,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.01
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.7
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.5
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.63
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.87
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.01
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,91.3
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.3
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,35.0
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.19
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.06
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
531903,Barratts Cock-Y-North,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.62
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.79
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.79
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.11
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.13
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,82.5
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.9
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,34.9
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.42
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.89
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
531903,Barratts Cock-Y-North,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.97
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.99
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.7
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.0
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,98.8
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.9
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,34.9
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.4
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.29
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,132.1
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
531903,Barratts Cock-Y-North,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.32
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.15
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.91
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.54
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,84.5
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.8
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,34.8
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.43
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.18
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.16
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
531903,Barratts Cock-Y-North,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.62
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.25
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.71
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,83.6
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.6
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,34.8
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.2
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.2
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
531903,Barratts Cock-Y-North,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
