Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.91
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.87
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.4
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,72.8
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,34.8
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.86
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.87
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
531903,Barratts Cock-Y-North,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.59
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.24
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,86.8
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.1
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,34.7
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.78
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.08
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
531903,Barratts Cock-Y-North,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.02
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.56
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.65
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,93.1
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.1
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,34.6
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.94
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
531903,Barratts Cock-Y-North,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.74
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.88
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.67
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.93
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,82.0
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.7
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,34.6
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.06
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.07
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
531903,Barratts Cock-Y-North,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.1
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.44
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.3
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,93.2
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.1
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,34.5
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.29
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.68
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
531903,Barratts Cock-Y-North,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.89
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.57
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,93.5
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.7
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,34.5
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.2
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
531903,Barratts Cock-Y-North,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.49
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.85
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.78
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,88.4
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.1
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,34.5
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.67
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.39
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
531903,Barratts Cock-Y-North,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.02
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.87
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.38
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.0
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.1
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,34.4
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.98
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.14
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
531903,Barratts Cock-Y-North,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.54
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.42
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,82.1
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,34.4
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.41
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.79
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.58
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
531903,Barratts Cock-Y-North,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
