Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.9
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.92
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,94.1
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.6
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,34.4
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.64
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
531903,Barratts Cock-Y-North,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.48
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.83
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.12
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,83.1
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,34.4
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.95
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.53
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
531903,Barratts Cock-Y-North,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.94
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.27
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.86
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,99.6
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.2
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,34.4
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.69
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.86
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.87
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
531903,Barratts Cock-Y-North,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.4
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.58
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,84.6
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.6
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,34.3
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.32
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
531903,Barratts Cock-Y-North,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.31
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.02
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.43
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.12
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,89.1
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.9
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,34.3
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.87
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.75
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
531903,Barratts Cock-Y-North,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.0
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.09
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.85
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.53
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,91.0
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.1
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,34.2
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.72
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.35
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
531903,Barratts Cock-Y-North,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.71
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.19
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.07
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.33
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.5
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,85.3
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.9
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,34.1
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.28
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.94
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
531903,Barratts Cock-Y-North,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.97
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.88
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.49
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.79
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,105.7
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.5
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,34.0
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.19
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.42
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,124.4
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
531903,Barratts Cock-Y-North,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.74
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.9
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.81
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.91
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,98.0
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.8
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,34.0
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
