Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.39
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.57
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
531903,Barratts Cock-Y-North,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.55
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.03
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.61
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,73.2
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,33.9
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.42
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.38
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
531903,Barratts Cock-Y-North,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.55
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.75
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.07
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,79.7
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.3
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,33.9
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.16
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.62
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.24
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
531903,Barratts Cock-Y-North,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.09
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.83
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.88
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,93.1
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.2
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,33.8
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.03
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.34
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.18
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
531903,Barratts Cock-Y-North,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.22
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.07
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.55
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,92.4
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.8
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,33.7
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.19
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
531903,Barratts Cock-Y-North,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.4
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.08
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.64
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,71.9
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,33.6
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.19
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.72
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
531903,Barratts Cock-Y-North,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.83
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.51
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.24
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,84.2
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.6
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,33.5
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.93
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
531903,Barratts Cock-Y-North,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.9
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.77
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.83
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.6
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.2
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,33.5
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.88
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.47
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
531903,Barratts Cock-Y-North,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.24
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.67
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.58
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,88.4
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.5
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,33.4
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.1
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.85
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
531903,Barratts Cock-Y-North,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
