Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.81
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.08
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,82.9
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.7
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,33.3
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.41
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.48
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
531903,Barratts Cock-Y-North,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.12
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.54
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,78.2
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.7
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.6
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,33.2
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.5
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.02
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
531903,Barratts Cock-Y-North,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.07
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.49
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.05
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.13
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,103.9
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.3
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,33.1
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.81
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.89
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
531903,Barratts Cock-Y-North,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.58
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.83
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,102.9
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.6
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,33.0
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.03
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,129.9
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
531903,Barratts Cock-Y-North,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.51
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.78
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.37
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,95.5
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.1
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,32.9
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.83
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.21
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
531903,Barratts Cock-Y-North,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.59
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.24
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.79
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,101.4
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.6
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,32.8
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.35
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.98
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.84
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
531903,Barratts Cock-Y-North,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.32
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.94
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,93.2
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.6
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,32.7
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.22
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.39
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,138.2
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
531903,Barratts Cock-Y-North,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.77
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.61
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.34
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.57
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,95.4
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.2
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,32.6
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.56
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.3
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,152.8
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
531903,Barratts Cock-Y-North,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.08
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.55
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.34
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,87.2
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.9
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,32.6
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.53
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.85
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.39
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
531903,Barratts Cock-Y-North,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
