Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.85
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.15
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,106.7
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.0
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,32.5
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.88
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.66
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.87
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
531903,Barratts Cock-Y-North,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.01
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.04
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,82.1
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.4
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,32.4
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.39
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.29
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.28
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
531903,Barratts Cock-Y-North,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.86
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.99
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,86.2
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.2
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,32.3
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.06
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.98
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.66
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
531903,Barratts Cock-Y-North,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.29
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,119.4
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,134.1
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,32.2
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.25
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.18
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.26
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,126.1
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
531903,Barratts Cock-Y-North,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.63
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.69
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.3
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.21
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.14
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,85.5
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.7
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,32.1
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.79
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.99
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
531903,Barratts Cock-Y-North,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.06
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.56
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.24
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.03
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.8
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.5
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,32.0
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.07
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.41
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.19
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
531903,Barratts Cock-Y-North,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.03
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.13
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.51
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.4
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.8
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,32.0
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.25
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.59
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
531903,Barratts Cock-Y-North,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.6
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.69
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.48
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.32
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.6
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.1
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,31.9
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.97
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,50.55
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,134.6
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
531903,Barratts Cock-Y-North,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.86
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.42
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.7
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.89
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.28
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.0
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,31.8
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.62
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.49
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
531903,Barratts Cock-Y-North,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
