Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.91
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.34
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.09
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.66
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.1
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.6
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,31.8
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.59
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.68
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.25
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
531903,Barratts Cock-Y-North,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.4
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.99
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.63
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.37
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.76
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.0
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.78
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.2
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.8
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.6
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,31.7
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.26
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.02
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,52.24
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,138.1
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
531903,Barratts Cock-Y-North,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.03
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.63
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.31
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.8
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.02
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.2
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.2
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.5
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.3
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,31.6
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.26
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.96
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
531903,Barratts Cock-Y-North,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.24
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.86
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.68
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.1
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.6
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.18
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.96
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.35
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,74.8
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.4
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.3
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,31.5
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.43
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,50.19
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,55.76
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
531903,Barratts Cock-Y-North,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.64
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.8
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.09
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.26
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.81
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.31
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.1
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,31.4
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.17
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,40.77
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.01
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
531903,Barratts Cock-Y-North,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.2
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.3
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.62
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.21
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.42
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.1
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,31.4
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.1
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,40.41
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.29
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
531903,Barratts Cock-Y-North,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.58
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.66
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.66
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.94
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.5
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.2
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,31.4
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,41.2
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.93
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
531903,Barratts Cock-Y-North,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.99
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.02
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.05
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.11
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.51
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.3
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.0
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.1
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,31.4
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.15
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.92
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.39
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
531903,Barratts Cock-Y-North,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.3
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.8
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.69
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.38
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.1
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,31.4
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
