Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.18
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.36
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
531903,Barratts Cock-Y-North,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.71
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.44
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.46
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.11
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,31.5
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.13
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.77
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
531903,Barratts Cock-Y-North,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.8
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.21
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.92
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,31.6
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.81
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
531903,Barratts Cock-Y-North,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.44
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.08
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.55
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,31.6
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.63
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
531903,Barratts Cock-Y-North,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.41
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.83
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,31.8
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.85
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
531903,Barratts Cock-Y-North,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.47
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.17
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.59
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,31.8
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.17
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
531903,Barratts Cock-Y-North,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.02
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.54
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.37
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,31.9
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.27
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
531903,Barratts Cock-Y-North,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.43
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.29
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,32.1
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.06
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.98
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
531903,Barratts Cock-Y-North,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.34
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.26
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,32.2
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.04
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.68
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
531903,Barratts Cock-Y-North,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.29
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
