Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.53
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,32.3
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.95
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.37
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
531903,Barratts Cock-Y-North,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.53
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.07
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,32.4
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
531903,Barratts Cock-Y-North,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.15
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.39
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,32.5
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.01
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.3
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
531903,Barratts Cock-Y-North,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.22
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.27
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,32.6
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.57
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
531903,Barratts Cock-Y-North,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.36
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.96
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,32.8
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.17
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
531903,Barratts Cock-Y-North,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.38
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,32.9
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.84
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
531903,Barratts Cock-Y-North,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.46
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.57
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,33.0
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
531903,Barratts Cock-Y-North,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.81
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.14
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,33.2
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.95
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
531903,Barratts Cock-Y-North,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.83
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.3
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,33.3
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.03
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
531903,Barratts Cock-Y-North,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
