Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.57
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.98
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,33.4
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.99
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.99
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
531903,Barratts Cock-Y-North,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.15
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.33
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,33.6
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.95
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.49
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
531903,Barratts Cock-Y-North,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.24
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,33.7
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.02
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.07
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
531903,Barratts Cock-Y-North,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.61
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.9
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.8
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,33.8
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.09
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
531903,Barratts Cock-Y-North,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.75
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.11
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,34.0
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.56
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
531903,Barratts Cock-Y-North,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.58
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.14
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.61
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,34.1
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.8
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
531903,Barratts Cock-Y-North,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.93
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.14
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,34.3
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
531903,Barratts Cock-Y-North,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.14
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,34.4
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
531903,Barratts Cock-Y-North,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.27
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,34.6
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.37
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
531903,Barratts Cock-Y-North,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
