Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,34.8
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.39
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
531903,Barratts Cock-Y-North,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.74
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,34.9
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.69
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.22
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
531903,Barratts Cock-Y-North,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.59
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,35.1
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
531903,Barratts Cock-Y-North,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.35
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.07
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,35.2
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
531903,Barratts Cock-Y-North,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.39
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.24
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.15
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,35.4
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
531903,Barratts Cock-Y-North,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.25
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.54
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.37
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.1
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.3
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,36.0
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.44
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.16
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
531903,Barratts Cock-Y-North,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.34
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.18
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.3
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,36.1
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.87
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.93
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.08
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
531903,Barratts Cock-Y-North,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.25
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.96
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.61
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.54
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.8
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.9
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,36.2
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.91
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.88
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.06
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
531903,Barratts Cock-Y-North,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.19
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.06
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.2
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.9
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,36.4
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
