Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.65
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.3
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.15
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
531903,Barratts Cock-Y-North,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.54
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.28
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.8
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.9
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,36.5
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.58
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.08
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.94
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
531903,Barratts Cock-Y-North,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.7
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.04
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.34
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,79.0
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.8
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,36.6
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.15
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.85
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
531903,Barratts Cock-Y-North,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.74
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.29
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.2
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.52
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,78.0
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.5
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,36.7
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.81
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.23
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.56
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
531903,Barratts Cock-Y-North,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.62
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.57
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.9
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.87
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.8
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.5
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.5
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,36.8
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.87
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.37
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
531903,Barratts Cock-Y-North,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.46
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.7
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.03
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.65
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.1
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.4
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.0
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,36.9
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.2
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.83
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.6
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
531903,Barratts Cock-Y-North,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.61
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.52
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.18
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.69
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.32
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.9
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.6
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.6
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,36.9
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.97
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.79
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
531903,Barratts Cock-Y-North,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.6
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.83
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.44
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.47
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.26
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.32
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.19
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,83.9
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.1
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.2
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,37.0
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.29
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.8
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.79
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
531903,Barratts Cock-Y-North,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.47
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.32
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.61
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.38
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.7
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.5
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.7
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.35
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.15
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.91
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,97.4
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.6
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,37.0
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.36
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.68
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.2
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,141.3
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
531903,Barratts Cock-Y-North,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.57
