Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.96
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.22
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.05
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,103.5
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,127.6
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,37.0
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.6
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.18
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.71
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,156.6
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
531903,Barratts Cock-Y-North,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.24
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.56
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.56
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.67
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.06
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.19
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.81
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,80.8
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.4
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.9
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,37.0
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.54
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.07
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,56.36
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,149.3
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
531903,Barratts Cock-Y-North,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.8
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.57
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.32
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.35
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.48
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.81
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,96.6
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.7
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,126.9
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,37.0
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.07
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.85
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,61.87
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,170.1
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
531903,Barratts Cock-Y-North,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.95
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.41
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.3
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.89
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.12
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.26
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.22
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.25
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,99.5
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.7
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,125.0
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,37.0
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.22
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,63.5
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,168.8
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
531903,Barratts Cock-Y-North,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.7
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.31
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.29
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.32
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.31
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.27
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.76
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.73
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,79.9
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.0
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.1
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,37.0
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.82
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.99
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,62.28
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,156.3
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
531903,Barratts Cock-Y-North,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.61
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.81
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.44
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.4
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.9
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.44
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.28
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,80.9
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.4
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.5
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,37.0
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.19
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.51
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.34
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,139.2
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
531903,Barratts Cock-Y-North,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.87
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.39
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.26
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.0
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.36
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.52
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.57
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.02
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.04
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,73.8
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.6
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.7
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,36.9
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.46
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.83
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.04
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
531903,Barratts Cock-Y-North,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.09
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.14
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.09
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.85
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.94
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.35
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.68
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.7
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.6
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.2
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,36.9
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.24
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.17
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.94
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,149.8
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
531903,Barratts Cock-Y-North,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.61
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.92
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.73
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.91
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.2
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.28
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,96.1
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.9
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.31
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.28
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.14
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.49
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,85.1
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.6
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.6
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,36.8
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.98
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.21
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,71.39
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,176.7
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
531903,Barratts Cock-Y-North,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.49
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.44
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.9
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
