Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.29
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,94.4
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,111.6
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.45
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.09
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.11
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,93.9
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.8
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.5
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,36.8
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.93
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.75
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,72.19
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,197.2
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
531903,Barratts Cock-Y-North,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.07
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.52
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.76
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.38
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,79.3
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.5
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.74
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.61
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.1
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.31
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,89.8
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,121.4
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.7
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,36.6
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.51
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.4
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,68.17
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,160.8
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
531903,Barratts Cock-Y-North,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.67
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.2
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.34
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.5
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.23
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.7
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.32
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.4
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.4
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.38
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.83
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.36
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.94
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,100.5
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.6
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,133.0
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,36.6
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.03
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.73
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.58
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,178.7
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
531903,Barratts Cock-Y-North,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.67
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.29
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.14
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.3
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.23
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.6
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.99
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,72.7
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.6
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.91
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.0
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.55
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,36.58
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,105.2
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.0
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,155.6
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,36.5
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.8
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.3
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,74.59
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,172.6
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
531903,Barratts Cock-Y-North,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.71
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.84
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.3
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.75
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,67.0
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.1
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.53
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.96
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.7
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,104.0
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.3
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,140.9
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,36.4
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.41
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.62
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,74.87
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,201.8
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
531903,Barratts Cock-Y-North,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.81
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.45
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.41
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.1
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.5
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.6
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.83
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.16
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,111.7
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,127.8
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,137.8
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,36.3
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.35
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.43
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.11
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,161.3
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
531903,Barratts Cock-Y-North,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.95
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.18
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.61
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.5
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.05
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.35
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.89
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.94
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.21
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,87.1
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,124.1
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.6
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,36.2
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.2
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.88
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.36
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,160.3
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
531903,Barratts Cock-Y-North,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.71
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.46
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.88
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.1
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.28
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.98
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,70.5
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.0
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.2
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.26
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.59
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,81.6
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.0
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.6
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,36.0
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.84
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.27
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.3
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,159.1
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
531903,Barratts Cock-Y-North,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.84
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.83
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.15
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.49
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.3
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.66
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,64.1
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.3
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.21
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.76
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.07
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,86.8
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.2
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,133.3
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,35.9
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.88
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.54
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.18
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,172.4
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
531903,Barratts Cock-Y-North,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.51
