Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.67
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.42
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.9
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.34
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.27
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.93
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.6
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.54
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.35
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.32
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,87.6
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.2
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,133.8
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,35.8
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.47
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.48
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.79
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,145.9
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
531903,Barratts Cock-Y-North,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.31
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.92
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.72
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.62
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.47
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.8
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.2
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.32
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.76
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.35
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,97.6
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,131.2
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,137.9
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,35.6
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.21
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.61
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,75.35
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,160.9
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
531903,Barratts Cock-Y-North,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.67
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.33
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.39
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.1
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.88
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,75.5
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.4
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.64
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,73.4
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.3
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.84
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.02
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,88.9
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.6
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,136.4
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,35.4
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.45
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.49
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.98
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,176.1
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
531903,Barratts Cock-Y-North,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.42
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.3
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.35
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.76
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.88
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,84.0
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.6
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.89
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.88
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.45
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.55
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.74
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,77.0
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,126.8
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,131.8
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,35.2
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.12
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.1
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.92
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,153.3
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
531903,Barratts Cock-Y-North,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.8
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.77
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.18
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.23
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,71.5
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.2
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.39
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.12
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.47
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.16
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,83.9
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.8
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,130.8
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,146.1
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,35.0
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.59
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.34
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,78.35
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,181.3
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
531903,Barratts Cock-Y-North,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.93
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.88
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.03
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.76
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.2
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.7
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.21
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.5
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.33
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,98.8
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.1
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,138.3
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,34.9
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.25
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.83
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.75
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,187.0
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
531903,Barratts Cock-Y-North,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.21
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.47
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.41
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.5
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.69
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.39
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.72
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,97.4
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.8
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,139.8
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,34.7
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.37
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.61
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,73.38
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,178.8
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
531903,Barratts Cock-Y-North,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.41
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.11
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.68
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.43
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.2
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.57
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.88
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.6
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.2
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.99
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,101.1
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,117.0
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,148.5
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,34.6
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.99
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.82
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,77.1
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,177.4
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
531903,Barratts Cock-Y-North,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.59
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.19
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.73
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.59
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,38.34
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,36.2
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,113.5
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,162.3
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,153.4
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,34.4
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
531903,Barratts Cock-Y-North,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
