Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.21
531903,Barratts Cock-Y-North,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.86
531903,Barratts Cock-Y-North,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
531903,Barratts Cock-Y-North,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.2
531903,Barratts Cock-Y-North,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.0
531903,Barratts Cock-Y-North,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.4
531903,Barratts Cock-Y-North,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.7
531903,Barratts Cock-Y-North,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.6
531903,Barratts Cock-Y-North,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,33.2
531903,Barratts Cock-Y-North,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
531903,Barratts Cock-Y-North,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
531903,Barratts Cock-Y-North,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
531903,Barratts Cock-Y-North,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
531903,Barratts Cock-Y-North,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
531903,Barratts Cock-Y-North,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.5
531903,Barratts Cock-Y-North,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.19
531903,Barratts Cock-Y-North,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.15
531903,Barratts Cock-Y-North,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
531903,Barratts Cock-Y-North,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
531903,Barratts Cock-Y-North,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
531903,Barratts Cock-Y-North,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.31
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.88
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.3
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.31
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.0
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.18
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.61
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.36
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.84
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.1
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.4
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.9
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,33.1
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.3
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.59
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.91
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
531903,Barratts Cock-Y-North,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.55
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,73.1
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.4
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.93
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.06
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.08
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,80.6
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.6
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,33.1
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.81
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.22
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.35
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,134.8
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
531903,Barratts Cock-Y-North,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.27
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.85
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.78
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.65
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.05
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,84.2
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.0
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.0
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,33.0
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.45
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.87
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.12
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
531903,Barratts Cock-Y-North,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.99
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.67
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.81
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.26
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.22
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.36
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,81.1
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.1
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,32.9
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.6
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.81
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.81
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
531903,Barratts Cock-Y-North,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.24
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.66
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.97
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.88
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.42
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,85.3
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.2
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,32.9
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.21
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.31
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.87
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
531903,Barratts Cock-Y-North,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.25
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.62
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,77.4
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.3
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,32.8
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.33
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.79
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.89
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
531903,Barratts Cock-Y-North,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.47
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.56
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.54
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.2
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.51
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.27
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.8
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,32.8
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.08
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.73
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
531903,Barratts Cock-Y-North,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.85
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.74
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.08
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.91
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.7
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,32.8
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.34
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.03
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
531903,Barratts Cock-Y-North,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
