Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.71
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.03
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.04
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,82.6
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,32.7
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.44
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.25
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
531903,Barratts Cock-Y-North,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.44
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.02
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.02
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,79.2
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,32.6
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.6
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
531903,Barratts Cock-Y-North,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.87
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.04
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.17
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.98
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,84.8
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.9
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,32.6
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.58
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.37
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.34
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
531903,Barratts Cock-Y-North,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.48
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.18
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.2
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,82.9
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.0
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.1
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,32.5
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.57
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.74
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
531903,Barratts Cock-Y-North,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.44
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.74
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.12
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.93
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,79.4
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,32.5
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.17
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.69
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
531903,Barratts Cock-Y-North,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.43
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.81
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.26
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,87.0
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.3
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,32.5
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.27
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
531903,Barratts Cock-Y-North,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.25
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,79.0
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,32.4
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.92
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.04
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.46
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
531903,Barratts Cock-Y-North,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.79
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.9
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.51
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,89.2
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,32.4
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.96
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.71
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,129.2
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
531903,Barratts Cock-Y-North,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.95
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.86
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.1
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,86.7
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.8
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,32.4
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.82
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
531903,Barratts Cock-Y-North,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
