Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.03
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.35
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.29
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,100.8
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.1
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.3
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,32.3
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.72
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.75
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
531903,Barratts Cock-Y-North,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.76
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.9
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.78
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.24
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.85
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,81.9
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,32.3
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.56
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.65
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
531903,Barratts Cock-Y-North,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.08
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.31
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.71
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,83.5
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,32.3
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.6
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
531903,Barratts Cock-Y-North,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.99
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.81
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.39
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.8
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,78.5
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,32.2
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.81
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
531903,Barratts Cock-Y-North,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.66
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,80.4
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.2
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,32.2
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.19
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.4
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.94
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
531903,Barratts Cock-Y-North,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.83
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.24
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.36
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,84.6
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.5
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,32.1
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.63
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.31
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
531903,Barratts Cock-Y-North,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.12
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.32
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,77.4
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.8
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,32.1
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.18
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
531903,Barratts Cock-Y-North,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.02
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.82
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.38
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.5
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.2
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,32.0
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.13
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.87
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.33
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
531903,Barratts Cock-Y-North,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.91
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.09
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.53
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.31
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.2
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.7
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,32.0
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
