Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.27
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.39
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
531903,Barratts Cock-Y-North,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.67
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.14
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.94
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.72
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.9
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.9
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,31.9
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.08
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.67
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
531903,Barratts Cock-Y-North,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.69
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.1
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.41
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.25
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,74.4
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,31.9
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.54
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.67
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
531903,Barratts Cock-Y-North,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.77
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.9
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.5
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,31.9
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.01
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
531903,Barratts Cock-Y-North,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.9
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.51
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.6
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,31.8
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.39
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.45
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.03
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
531903,Barratts Cock-Y-North,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.85
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.93
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.05
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.7
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,31.7
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.67
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
531903,Barratts Cock-Y-North,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.64
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.86
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.8
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.47
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.5
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,31.6
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.49
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.01
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
531903,Barratts Cock-Y-North,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.87
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.03
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.56
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.8
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,31.6
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.33
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
531903,Barratts Cock-Y-North,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.29
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.87
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.31
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,31.5
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.54
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.17
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
531903,Barratts Cock-Y-North,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.58
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.37
