Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.91
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,72.4
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,31.4
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.6
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.33
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.61
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,124.7
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
531903,Barratts Cock-Y-North,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.58
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.48
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.94
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.55
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.8
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,31.4
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.19
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.24
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.17
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
531903,Barratts Cock-Y-North,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.54
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.64
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.74
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.2
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,31.3
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.42
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
531903,Barratts Cock-Y-North,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.66
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.91
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,87.4
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.9
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,31.3
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.47
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.96
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
531903,Barratts Cock-Y-North,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.69
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.78
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.27
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.92
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,85.4
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.6
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,31.3
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.88
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.8
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
531903,Barratts Cock-Y-North,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.25
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.69
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.39
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.32
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,80.8
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.8
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,31.2
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.07
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,137.7
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
531903,Barratts Cock-Y-North,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.25
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.55
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.2
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.9
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,31.1
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.86
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.04
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.37
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
531903,Barratts Cock-Y-North,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.66
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.65
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.75
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,90.8
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.2
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,31.1
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.22
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.63
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.16
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
531903,Barratts Cock-Y-North,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.83
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.79
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.78
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.65
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,99.9
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.2
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,31.0
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.2
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
531903,Barratts Cock-Y-North,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
