Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.77
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.29
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.48
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.1
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.7
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,31.0
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.19
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.14
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
531903,Barratts Cock-Y-North,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.02
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.99
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,83.7
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.0
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,31.0
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.71
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
531903,Barratts Cock-Y-North,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.12
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.74
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.07
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.36
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.78
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,82.7
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.3
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,30.9
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.92
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.28
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.21
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
531903,Barratts Cock-Y-North,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.12
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.39
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.58
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.54
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.76
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.0
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.9
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.1
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,30.9
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.82
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.35
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.72
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
531903,Barratts Cock-Y-North,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.42
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.48
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.7
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.04
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.33
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,80.8
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.9
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.1
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,30.8
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.16
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.43
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.26
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
531903,Barratts Cock-Y-North,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.65
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.37
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.22
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.58
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.26
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.55
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.9
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,30.8
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.96
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.8
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.66
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
531903,Barratts Cock-Y-North,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.39
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.12
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.94
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.33
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.6
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,30.7
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.75
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.14
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
531903,Barratts Cock-Y-North,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.52
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.3
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.73
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.12
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.1
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.8
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,30.7
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.05
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.44
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.64
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
531903,Barratts Cock-Y-North,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.42
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.72
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.28
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.07
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,79.4
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.6
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,30.7
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.82
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.29
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
531903,Barratts Cock-Y-North,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.2
