Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.78
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.3
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.74
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.99
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.9
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.4
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.0
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,30.7
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.03
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.4
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.46
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
531903,Barratts Cock-Y-North,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.72
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.15
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.03
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.65
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.81
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.86
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,71.7
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.8
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,30.6
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.13
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.19
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.2
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
531903,Barratts Cock-Y-North,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.07
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.71
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.66
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,97.4
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,127.3
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,30.6
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.19
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.31
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.27
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,127.4
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
531903,Barratts Cock-Y-North,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.0
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.5
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.69
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.23
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.21
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.2
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.87
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,97.2
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.0
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.8
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,30.6
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.5
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.82
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,51.92
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
531903,Barratts Cock-Y-North,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.2
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.98
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.59
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.96
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.46
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,86.3
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.0
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,30.6
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.34
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.27
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.6
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
531903,Barratts Cock-Y-North,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.89
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.74
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.9
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.07
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.57
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.74
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.74
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.99
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.3
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.9
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,30.7
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.1
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.78
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.87
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
531903,Barratts Cock-Y-North,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.17
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.32
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.98
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.68
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.17
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.2
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.4
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.9
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,30.8
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.24
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.02
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
531903,Barratts Cock-Y-North,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.46
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.43
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.0
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.0
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.62
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.6
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.0
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.0
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,30.8
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.96
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.49
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
531903,Barratts Cock-Y-North,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.55
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.8
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.7
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.01
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.72
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.58
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.36
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.1
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.5
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.9
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,30.9
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
