Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.65
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.41
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,53.69
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,138.2
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
531903,Barratts Cock-Y-North,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.95
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.8
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.76
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.53
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.73
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.77
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.1
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.1
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,31.0
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.56
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.53
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,46.94
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
531903,Barratts Cock-Y-North,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.5
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.84
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.94
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.6
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,31.1
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.56
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.9
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.53
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
531903,Barratts Cock-Y-North,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.11
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.8
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.39
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.55
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.69
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.89
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.4
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,31.2
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.93
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.36
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.12
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
531903,Barratts Cock-Y-North,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.64
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.51
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.54
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.5
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,31.4
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.25
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.75
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
531903,Barratts Cock-Y-North,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.31
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.37
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.59
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.38
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,31.6
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.53
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.24
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
531903,Barratts Cock-Y-North,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.27
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.15
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.13
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,31.8
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.47
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.46
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
531903,Barratts Cock-Y-North,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.34
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.62
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,32.0
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
531903,Barratts Cock-Y-North,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.67
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.22
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.46
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.11
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,32.2
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.46
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
531903,Barratts Cock-Y-North,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.6
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.84
