Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,32.4
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.52
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
531903,Barratts Cock-Y-North,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.62
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.0
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,32.6
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.71
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
531903,Barratts Cock-Y-North,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.34
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.62
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.26
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,32.7
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
531903,Barratts Cock-Y-North,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.64
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.43
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,32.9
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.83
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.16
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
531903,Barratts Cock-Y-North,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.77
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,33.1
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
531903,Barratts Cock-Y-North,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.7
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.46
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,33.3
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.99
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
531903,Barratts Cock-Y-North,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.71
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.35
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,33.5
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.83
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
531903,Barratts Cock-Y-North,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.99
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.89
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,33.7
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.48
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.3
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
531903,Barratts Cock-Y-North,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.78
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.16
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,33.8
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.15
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.68
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
531903,Barratts Cock-Y-North,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
