Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.29
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,34.1
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.49
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
531903,Barratts Cock-Y-North,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.6
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.59
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.69
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,34.2
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
531903,Barratts Cock-Y-North,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.67
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.8
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,34.4
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.6
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.6
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
531903,Barratts Cock-Y-North,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.85
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.49
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,34.6
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
531903,Barratts Cock-Y-North,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.99
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.79
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,34.8
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.48
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.94
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
531903,Barratts Cock-Y-North,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.85
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.4
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,35.0
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.56
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
531903,Barratts Cock-Y-North,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.87
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,35.2
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.89
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
531903,Barratts Cock-Y-North,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.71
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.7
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.89
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.89
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,35.3
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.32
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.68
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
531903,Barratts Cock-Y-North,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.57
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.2
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.94
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.4
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,35.5
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.9
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.67
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
531903,Barratts Cock-Y-North,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.97
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
