Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.97
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.76
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.21
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,70.1
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,35.7
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.8
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.3
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.18
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
531903,Barratts Cock-Y-North,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.8
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.21
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.03
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.21
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,71.4
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.7
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,35.8
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.74
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.21
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.28
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
531903,Barratts Cock-Y-North,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.79
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.07
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.87
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.57
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,83.6
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.8
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,36.0
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.49
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.74
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.4
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
531903,Barratts Cock-Y-North,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.69
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.27
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.07
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.42
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.44
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,77.5
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.0
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,36.2
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.77
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.51
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.99
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
531903,Barratts Cock-Y-North,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.4
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.8
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.87
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.56
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.1
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.6
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,36.3
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.82
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.53
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
531903,Barratts Cock-Y-North,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.13
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.3
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.66
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.58
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.35
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.7
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.5
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,36.5
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.06
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.93
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
531903,Barratts Cock-Y-North,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.21
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.0
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.86
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.11
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.7
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.1
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,36.7
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.38
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.38
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.82
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
531903,Barratts Cock-Y-North,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.53
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.6
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.02
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.01
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.59
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.54
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.2
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.4
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,36.9
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.22
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.01
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.05
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
531903,Barratts Cock-Y-North,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.38
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.1
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.23
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.5
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.35
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,71.2
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.4
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,37.0
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
