Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.67
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.54
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
531903,Barratts Cock-Y-North,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.57
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.23
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.3
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.09
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.26
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.32
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.91
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,35.1
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.07
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
531903,Barratts Cock-Y-North,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.74
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.86
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.38
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.3
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.47
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.27
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.02
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.49
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,35.2
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.6
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.95
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.1
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
531903,Barratts Cock-Y-North,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.26
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.05
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.0
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.48
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.21
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.47
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,35.4
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.32
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.34
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
531903,Barratts Cock-Y-North,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.58
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.88
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.9
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.8
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.5
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.87
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.73
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,35.5
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.94
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.62
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.39
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
531903,Barratts Cock-Y-North,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.63
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.22
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.32
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.2
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.2
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.33
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.9
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.2
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.06
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,35.6
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.06
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.2
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.23
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
531903,Barratts Cock-Y-North,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.44
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.29
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.99
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.8
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.59
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.99
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.2
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.53
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.5
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,35.7
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.47
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.16
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
531903,Barratts Cock-Y-North,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.54
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.22
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.37
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.2
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.26
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.85
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.17
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,35.9
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.32
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.08
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.02
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
531903,Barratts Cock-Y-North,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.14
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.85
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.0
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.3
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.7
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.81
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.66
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,36.0
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.45
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.41
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,117.7
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
531903,Barratts Cock-Y-North,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.58
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.78
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.57
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.4
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.7
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.54
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.97
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
