Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.55
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,36.1
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.43
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.67
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,121.2
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
531903,Barratts Cock-Y-North,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.51
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.19
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.91
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.9
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.6
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.41
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.87
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.81
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.58
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.3
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,36.2
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.54
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.85
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.64
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,128.2
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
531903,Barratts Cock-Y-North,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.51
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.25
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.2
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.6
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.37
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.85
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.67
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.05
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.5
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.0
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.4
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,36.3
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.47
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.62
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.55
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
531903,Barratts Cock-Y-North,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.33
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.45
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.94
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.8
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.85
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.87
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.5
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.24
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,36.3
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.86
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.06
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
531903,Barratts Cock-Y-North,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.5
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.61
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.04
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.6
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.13
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.79
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.99
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.51
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.7
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,36.4
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.83
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.47
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.38
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
531903,Barratts Cock-Y-North,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.61
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.11
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.2
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.89
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.5
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.7
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.79
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.77
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.28
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.03
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.9
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,36.4
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.68
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.58
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.15
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
531903,Barratts Cock-Y-North,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.34
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.72
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.31
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.31
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.2
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.7
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.39
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.7
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.08
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.95
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.3
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,36.5
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.69
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.33
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.87
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
531903,Barratts Cock-Y-North,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.51
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.15
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.9
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.82
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.1
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.6
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.6
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.48
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.66
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.53
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.1
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,83.6
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.3
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.5
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,36.5
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.05
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.26
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.48
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,138.8
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
531903,Barratts Cock-Y-North,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.68
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.55
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.52
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.01
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.7
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.7
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.7
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.02
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.39
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.7
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.62
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.9
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.3
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,36.6
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.88
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.73
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.66
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
531903,Barratts Cock-Y-North,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.68
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.55
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.69
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.53
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.8
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.8
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.7
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.35
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
