Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.92
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.7
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.95
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.54
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,78.0
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.7
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.2
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,36.6
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.55
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,58.37
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.78
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
531903,Barratts Cock-Y-North,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.67
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.64
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.0
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.11
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.2
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.2
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.55
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.62
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.44
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.44
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,78.9
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.6
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.2
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,36.6
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.94
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.27
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.13
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
531903,Barratts Cock-Y-North,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.57
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.27
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.74
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.41
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.7
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.3
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.2
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.96
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.07
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.74
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.48
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.98
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.6
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,36.6
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.89
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.67
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.45
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
531903,Barratts Cock-Y-North,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.25
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.21
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.33
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.76
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.7
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.6
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.28
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.75
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.87
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.99
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.35
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.72
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.8
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.1
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,36.6
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.96
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.18
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.04
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
531903,Barratts Cock-Y-North,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.05
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.19
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.27
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.9
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.5
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.8
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.43
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.28
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.8
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.97
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.09
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.5
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.89
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.3
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.5
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.5
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.7
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,36.7
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.58
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.55
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.94
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,120.6
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
531903,Barratts Cock-Y-North,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.68
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.68
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.71
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.24
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.1
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.8
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.1
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.18
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.76
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.32
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.69
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.92
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.6
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.4
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.9
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,36.7
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.2
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.64
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.04
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,128.7
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
531903,Barratts Cock-Y-North,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.62
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.5
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.18
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.97
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.9
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.03
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.52
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.8
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.5
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.19
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.94
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.6
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.5
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.7
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,36.7
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.55
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.9
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.43
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
531903,Barratts Cock-Y-North,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.97
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.24
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.4
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.06
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.63
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.76
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.25
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,70.0
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.6
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.0
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,36.7
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.56
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.55
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.78
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
531903,Barratts Cock-Y-North,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.79
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.23
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.2
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.8
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.19
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.3
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.1
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.12
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.19
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.14
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.7
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.6
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.2
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,36.6
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.62
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.8
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.21
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
531903,Barratts Cock-Y-North,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.98
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.24
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
