Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.1
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.04
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.48
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.74
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.83
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.76
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.1
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.9
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.9
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,36.6
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.07
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.99
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.85
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
531903,Barratts Cock-Y-North,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.33
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.35
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.5
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.3
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.5
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.59
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.0
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.51
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.77
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.36
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.8
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.8
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.1
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,36.6
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.66
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.5
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
531903,Barratts Cock-Y-North,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.56
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.96
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.96
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.2
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.9
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.02
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.8
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.6
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.96
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.01
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.2
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.29
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.08
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,80.2
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.8
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.0
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,36.5
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.32
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.73
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.38
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
531903,Barratts Cock-Y-North,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.79
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.77
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.1
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.6
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.44
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.98
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.3
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.07
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.34
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.65
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.5
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.0
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.6
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,36.5
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.02
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.55
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.85
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,139.4
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
531903,Barratts Cock-Y-North,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.81
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.95
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.42
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,55.7
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.8
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.7
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.08
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.0
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.08
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.85
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.32
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.81
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.7
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.6
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,36.4
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.84
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.3
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.66
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,141.9
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
531903,Barratts Cock-Y-North,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.63
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.11
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.3
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.3
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.1
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.76
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.64
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.14
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.9
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.78
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.75
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,79.0
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.5
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.5
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,36.4
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.39
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.35
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.69
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
531903,Barratts Cock-Y-North,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.81
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.94
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.76
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.6
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.28
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.66
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.99
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.3
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.5
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.9
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,36.3
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.35
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.03
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.11
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,124.4
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
531903,Barratts Cock-Y-North,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.38
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.04
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.9
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.95
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.16
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.67
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.05
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.52
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.5
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.9
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.1
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,36.3
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.92
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.79
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.59
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
531903,Barratts Cock-Y-North,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.99
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.65
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.69
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.1
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.41
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.06
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.5
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.47
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.1
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.4
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.4
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,36.2
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
