Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.39
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.99
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.65
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
531903,Barratts Cock-Y-North,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.6
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.02
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.13
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.94
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.3
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.3
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.85
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.11
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.9
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.97
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.1
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.4
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.1
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,36.2
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.88
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.89
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.18
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
531903,Barratts Cock-Y-North,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.67
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.2
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.85
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.07
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.44
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.72
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.4
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.4
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.6
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,36.1
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.16
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.06
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.74
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,132.1
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
531903,Barratts Cock-Y-North,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.64
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.35
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.04
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.17
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.86
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.81
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.17
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.49
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,84.1
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.5
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,131.3
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,36.1
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.17
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.69
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.86
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,161.6
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
531903,Barratts Cock-Y-North,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.01
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.6
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,59.2
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.8
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.65
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.77
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.25
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.97
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.22
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.5
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.3
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.7
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,36.0
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.97
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.57
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.75
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,162.0
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
531903,Barratts Cock-Y-North,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.28
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.74
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.29
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.0
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.91
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.85
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.01
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,82.8
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.1
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.7
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,36.0
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.94
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.45
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.94
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
531903,Barratts Cock-Y-North,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.49
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.56
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.65
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.86
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.01
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.1
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.78
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,86.4
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.6
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,128.0
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,35.9
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.47
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.45
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.23
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
531903,Barratts Cock-Y-North,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.3
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.29
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.64
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.4
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.88
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.41
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.42
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.47
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,74.7
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.7
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.0
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,35.8
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.96
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.47
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.51
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
531903,Barratts Cock-Y-North,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.72
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.86
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.91
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.06
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.81
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.53
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,70.5
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.6
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.8
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,35.7
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.99
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.93
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.09
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
531903,Barratts Cock-Y-North,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.69
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.96
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
