Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.65
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.92
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,89.1
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.6
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,35.6
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.66
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.19
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.72
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
531903,Barratts Cock-Y-North,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.53
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.22
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.66
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.39
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,89.5
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.6
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.0
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,35.6
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.73
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.75
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.34
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
531903,Barratts Cock-Y-North,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.64
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.3
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.81
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.03
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.29
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,94.7
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.0
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.0
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,35.5
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.09
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.58
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.45
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
531903,Barratts Cock-Y-North,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.3
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.24
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.61
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.02
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.52
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.74
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,97.8
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.6
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.0
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,35.4
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.03
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.78
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.66
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,133.5
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
531903,Barratts Cock-Y-North,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.48
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.23
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.1
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.85
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.01
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.04
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,88.5
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.5
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.1
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,35.4
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.91
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.76
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.9
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
531903,Barratts Cock-Y-North,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.38
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.7
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.23
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.03
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.65
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,80.8
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.5
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.3
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,35.3
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.31
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.95
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.93
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
531903,Barratts Cock-Y-North,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.93
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.36
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.62
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.83
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.75
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.42
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.85
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,79.7
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.8
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,35.3
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.6
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.5
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.85
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
531903,Barratts Cock-Y-North,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.65
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.65
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.3
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.3
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.59
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.54
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.62
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.08
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.9
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.0
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,35.2
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.17
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.26
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.52
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
531903,Barratts Cock-Y-North,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.34
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.23
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.53
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.41
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.58
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.45
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.46
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,74.6
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.2
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,35.1
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.36
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.53
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.42
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
531903,Barratts Cock-Y-North,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.76
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.02
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.33
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
