Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.8
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.98
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.74
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,105.8
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.6
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,35.1
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.78
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.73
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.63
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,137.6
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
531903,Barratts Cock-Y-North,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.32
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.14
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.52
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.19
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,85.0
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.7
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,35.0
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.72
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.17
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.19
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
531903,Barratts Cock-Y-North,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.07
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.19
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.06
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.68
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,80.0
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.8
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,35.0
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.9
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.4
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
531903,Barratts Cock-Y-North,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.78
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.88
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.2
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,34.9
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.95
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.73
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
531903,Barratts Cock-Y-North,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.71
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.47
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.15
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.6
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,34.9
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.22
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.71
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.35
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
531903,Barratts Cock-Y-North,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.8
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.8
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.7
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.11
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.65
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.3
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,34.9
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.09
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.4
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.92
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
531903,Barratts Cock-Y-North,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.03
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.12
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.35
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,77.7
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.2
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,34.8
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.58
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.29
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
531903,Barratts Cock-Y-North,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.16
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,71.2
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.9
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.37
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.75
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.96
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.6
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,71.6
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.1
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,34.8
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.46
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.21
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
531903,Barratts Cock-Y-North,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.61
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.91
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.71
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.09
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.67
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.8
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.1
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,34.7
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.06
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.95
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.45
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
531903,Barratts Cock-Y-North,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.81
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
