Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.18
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.9
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.7
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.34
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.4
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.6
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,34.7
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.12
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.7
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.41
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
531903,Barratts Cock-Y-North,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.92
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.83
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.27
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.75
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.39
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.64
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.0
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.0
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.1
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,34.6
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.54
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.19
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.36
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
531903,Barratts Cock-Y-North,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.21
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.22
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.28
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.39
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.21
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.6
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,34.6
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.41
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.35
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.83
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,127.7
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
531903,Barratts Cock-Y-North,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.19
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.99
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.71
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.94
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,79.5
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,34.5
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.55
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,125.0
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
531903,Barratts Cock-Y-North,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.04
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.01
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.99
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,82.9
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.3
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,34.5
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.04
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.49
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
531903,Barratts Cock-Y-North,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.97
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.8
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.69
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.27
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,88.1
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.1
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,34.5
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.02
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.69
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.14
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
531903,Barratts Cock-Y-North,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.03
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.0
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,85.0
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.2
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,34.4
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.89
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
531903,Barratts Cock-Y-North,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.59
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.27
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.28
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,94.0
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.3
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,34.4
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.93
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.83
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
531903,Barratts Cock-Y-North,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.65
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.15
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.08
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.18
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,92.2
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.3
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,34.4
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
