Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.29
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.94
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
531903,Barratts Cock-Y-North,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.58
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.14
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.7
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.18
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.1
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,34.3
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.52
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.98
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
531903,Barratts Cock-Y-North,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.61
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.7
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.99
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.69
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.24
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,88.1
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.3
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.5
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,34.3
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.5
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.54
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
531903,Barratts Cock-Y-North,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.16
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.78
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.37
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,95.2
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.4
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,34.2
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.95
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
531903,Barratts Cock-Y-North,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.23
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.66
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.01
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,88.0
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.5
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,34.1
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.02
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.22
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.18
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
531903,Barratts Cock-Y-North,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.16
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.87
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.92
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.18
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,77.1
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,34.0
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.85
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.71
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.81
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
531903,Barratts Cock-Y-North,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.3
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.88
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.77
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.39
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,81.2
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,33.9
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.95
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.09
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
531903,Barratts Cock-Y-North,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.24
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.45
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.38
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.73
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.83
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,71.6
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,33.8
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.66
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.58
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.77
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
531903,Barratts Cock-Y-North,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.44
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.4
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.67
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.55
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,70.3
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.6
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,33.8
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.9
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.78
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.19
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
531903,Barratts Cock-Y-North,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.05
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
