Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.74
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,92.7
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.6
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,33.6
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.52
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,140.0
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
531903,Barratts Cock-Y-North,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.52
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.03
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.23
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.83
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.7
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.1
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,33.6
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.7
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.96
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
531903,Barratts Cock-Y-North,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.92
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.52
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.9
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,33.4
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.61
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
531903,Barratts Cock-Y-North,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.85
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.71
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.88
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,84.0
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.5
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,33.3
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.81
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.9
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.82
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
531903,Barratts Cock-Y-North,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.81
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.22
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,80.6
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.3
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,33.1
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.24
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.61
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,121.3
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
531903,Barratts Cock-Y-North,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.35
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.18
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.42
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.0
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,33.0
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.6
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.3
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
531903,Barratts Cock-Y-North,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.37
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.52
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.56
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.05
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.33
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,32.8
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.28
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.12
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.97
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
531903,Barratts Cock-Y-North,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.44
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.26
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.43
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.84
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.02
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.3
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,32.7
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.56
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.82
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.19
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
531903,Barratts Cock-Y-North,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.65
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.75
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.58
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.28
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.1
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,32.6
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.16
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.41
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
531903,Barratts Cock-Y-North,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
