Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.79
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.04
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.13
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.94
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.6
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,32.4
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.49
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.52
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.4
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
531903,Barratts Cock-Y-North,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.68
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.76
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.6
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.2
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,32.3
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.33
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.1
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.17
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
531903,Barratts Cock-Y-North,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.97
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.0
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.84
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.08
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.37
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,79.6
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.9
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,32.1
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.94
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.69
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.92
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,138.9
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
531903,Barratts Cock-Y-North,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.0
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.55
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.19
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.2
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,88.1
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.5
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,32.0
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.75
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.17
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
531903,Barratts Cock-Y-North,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.01
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.86
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.64
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.36
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.99
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.9
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.7
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,31.9
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.9
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.13
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.32
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
531903,Barratts Cock-Y-North,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.13
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.77
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.25
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.3
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,31.7
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.86
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.93
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
531903,Barratts Cock-Y-North,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.42
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.03
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.99
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.87
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.56
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.1
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,31.6
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.64
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.45
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
531903,Barratts Cock-Y-North,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.04
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.43
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.78
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.79
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.44
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.1
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.5
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,31.5
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.07
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.23
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
531903,Barratts Cock-Y-North,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.71
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.68
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.22
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.5
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,74.2
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.4
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,31.4
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.07
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.02
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.24
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
531903,Barratts Cock-Y-North,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.29
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
