Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.29
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.07
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.71
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,31.3
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.1
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.8
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.11
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
531903,Barratts Cock-Y-North,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.82
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.95
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.64
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.19
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.69
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,77.1
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.1
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,31.2
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.31
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.36
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.72
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
531903,Barratts Cock-Y-North,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.98
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.15
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.44
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.62
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.59
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.08
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.9
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.3
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.8
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,31.1
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.99
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.54
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.24
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
531903,Barratts Cock-Y-North,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.67
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.45
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.32
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.47
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,83.0
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.5
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,31.0
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.51
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.02
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.21
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,145.1
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
531903,Barratts Cock-Y-North,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.78
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.62
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.3
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.58
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.44
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.3
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.92
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.1
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.53
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.0
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.6
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,30.9
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.61
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.82
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,56.59
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,151.6
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
531903,Barratts Cock-Y-North,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.71
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.38
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.1
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.19
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,78.1
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.3
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.2
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,30.8
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.04
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.08
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.81
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
531903,Barratts Cock-Y-North,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.44
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.9
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.95
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.72
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.48
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,76.5
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.2
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.5
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,30.7
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.15
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.34
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.05
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
531903,Barratts Cock-Y-North,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.96
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.04
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.73
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.42
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.1
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.0
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,30.7
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.07
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.05
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.53
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
531903,Barratts Cock-Y-North,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.12
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.62
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.71
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.38
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,30.6
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
