Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.42
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.87
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
531903,Barratts Cock-Y-North,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.65
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.22
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.9
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.18
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.97
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.2
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,30.5
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.86
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.51
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
531903,Barratts Cock-Y-North,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.18
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.1
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.5
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.45
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.79
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.87
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.06
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.3
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.2
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.5
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,30.5
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.46
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.97
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.01
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
531903,Barratts Cock-Y-North,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.65
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.26
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.3
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.71
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.89
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.51
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.61
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.9
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.0
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.3
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,30.4
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.77
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.05
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.35
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
531903,Barratts Cock-Y-North,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.56
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.41
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.21
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.49
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.59
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.1
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.5
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,30.4
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.37
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.69
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.91
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
531903,Barratts Cock-Y-North,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.63
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.04
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.08
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.3
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.37
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.54
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.15
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.7
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,30.4
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.52
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.51
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.61
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
531903,Barratts Cock-Y-North,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.18
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.98
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.43
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.37
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.23
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.4
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,30.3
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.76
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,44.61
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.85
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
531903,Barratts Cock-Y-North,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.83
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.16
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.87
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.4
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,30.4
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.82
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.35
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
531903,Barratts Cock-Y-North,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.13
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.23
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.27
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,30.4
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.36
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
531903,Barratts Cock-Y-North,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.14
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.38
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.24
531903,Barratts Cock-Y-North,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
